Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,23.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,24.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
