Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,24.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,26.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
