Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,38.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,156.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,44.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,177.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,43.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,177.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,159.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,40.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,164.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,162.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,95.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,157.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,42.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,169.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,185.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,42.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,183.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,42.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,172.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,183.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,210.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
