Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,188.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,140.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,155.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,166.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,174.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,102.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,170.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,16.5
