Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,168.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,191.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,42.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,174.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,215.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,205.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,167.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,160.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,227.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
