Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,48.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,200.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,224.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,163.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,185.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,174.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,156.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,36.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,44.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,184.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,45.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,187.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,173.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,149.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,158.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,187.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,180.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,184.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,178.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
