Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-20.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,170.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,185.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,96.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,36.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,202.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,31.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,210.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,33.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,190.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,38.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,195.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
