Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,34.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,156.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,33.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,187.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-21.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,29.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,183.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,180.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,196.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,218.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,29.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,218.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
