Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,217.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,217.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,216.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,72.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,200.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,168.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,193.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-25.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,31.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,194.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
