Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-25.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,195.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,171.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,200.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,31.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,194.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,179.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,229.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,185.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,227.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,200.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,229.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,212.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,211.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-25.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-29.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,212.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,198.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-28.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,211.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,183.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
