Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,216.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,168.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,230.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,179.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,226.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-24.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,209.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,86.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,206.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,162.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,36.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,235.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,232.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,12.7
