Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,36.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,222.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-20.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,31.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,232.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,229.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,33.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,192.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,160.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,202.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-24.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,208.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,228.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,175.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-23.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,228.1
