Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,162.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,217.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,188.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,201.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,215.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,211.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,210.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
