Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,25.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,23.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,23.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,22.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,20.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
