Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,22.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
