Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,20.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
