Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,21.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,20.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,24.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,13.6
