Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-12.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-11.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
