Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-12T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,27.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,26.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-20.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,26.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,169.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,178.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
