Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-19.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,28.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,148.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,151.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,26.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T22:00:00.000+00:00,device,,,,0.0
