Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,33.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,190.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,153.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,41.89
