Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,170.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,199.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,226.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,33.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,174.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,172.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,183.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,101.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,192.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,53.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,219.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.43
