Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,47.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,195.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,181.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,199.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,45.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,160.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,45.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,173.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,166.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,48.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,200.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,169.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,176.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,162.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,174.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,151.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.44
