Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,222.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,215.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-19.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,161.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,209.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,190.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,165.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,207.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,167.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-21.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,153.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,215.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,158.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,116.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,190.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,190.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,149.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,216.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,133.4
