Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,170.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,235.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-23.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,153.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,177.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,42.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,173.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,179.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,33.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,193.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,34.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,219.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,186.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,29.32
