Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-25.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,175.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,158.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,180.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,191.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,147.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,172.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,177.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
