Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-21.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,29.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,184.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,178.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,31.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,183.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,185.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-29.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,33.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,182.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,192.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,28.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,175.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,176.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-24.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,30.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,195.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
