Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,191.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,202.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,208.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,196.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,165.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,201.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,190.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,208.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,164.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,196.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,183.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,30.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,182.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
