Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,181.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-21.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-32.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,41.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,178.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,210.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,35.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-29.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,199.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,205.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,90.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,44.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-33.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,32.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,215.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,228.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,45.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-27.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-34.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,231.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,238.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,225.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,197.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
