Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,32.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,218.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,195.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,34.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,224.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,187.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-24.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,195.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,191.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,31.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-23.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,170.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
