Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,174.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,33.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,185.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,36.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,173.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,182.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,175.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,186.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,198.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,196.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-24.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,183.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,162.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,166.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,164.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
