Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,95.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-21.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,34.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,172.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,95.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,181.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,157.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,25.28
