Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,141.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
