Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,24.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
