Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,21.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
