Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,23.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
