Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,21.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,21.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,65.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
