Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,24.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,23.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,23.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-13T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
