Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,26.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,24.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,26.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,194.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,27.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
