Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,39.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,162.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,34.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,95.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,94.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,155.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,95.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,176.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
