Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,43.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,179.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,173.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,93.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,38.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,156.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,160.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,39.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,163.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,105.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,103.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,184.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,166.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,103.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
