Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,164.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,42.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,193.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,177.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,114.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,240.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,47.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,167.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,193.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,118.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,41.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,140.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,173.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,178.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,54.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,43.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,224.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,176.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,266.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,151.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,49.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,203.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,199.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,191.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,113.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,263.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,169.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,192.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,153.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,224.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,102.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,156.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,198.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,152.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,178.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,168.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,49.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
