Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,40.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,53.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,221.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,34.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,196.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,60.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,249.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,257.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,44.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,183.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,222.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,58.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,243.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,261.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,203.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,230.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,195.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,179.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,115.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,41.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,168.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
