Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,170.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,207.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,81.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,180.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,160.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,52.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,40.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,216.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,196.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,159.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,155.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,42.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,174.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,160.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,96.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,32.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
