Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,173.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,184.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,195.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-24.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,35.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,210.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,41.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,172.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,32.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,202.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,152.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,158.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-19.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,214.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,36.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,193.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,35.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,220.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
