Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-23.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,184.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,194.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,192.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-26.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,194.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,169.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,199.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,135.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-28.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,31.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,208.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-25.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,30.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,201.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,172.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.9
