Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-24.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,205.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,168.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,204.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,184.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,200.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,179.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,221.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,180.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,205.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,189.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-29.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,39.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,194.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,218.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,188.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,194.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
