Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,193.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,176.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,206.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,200.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,39.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,202.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,212.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,194.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,196.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,39.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-30.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,211.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-29.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,204.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,194.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,43.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,220.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,223.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
