Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,41.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,35.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,202.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,215.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,207.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,209.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,35.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,187.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,201.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,35.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,194.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,34.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,200.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,208.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,199.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,190.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-29.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,36.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,195.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,209.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,37.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,200.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
