Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,225.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,37.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,37.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,201.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,196.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-29.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,212.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,191.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,199.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,187.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,196.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
