Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,191.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,208.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,86.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-26.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,188.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,33.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-24.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,74.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,34.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,175.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,36.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,180.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,156.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,86.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,35.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,38.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,184.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
