Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,159.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,152.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,84.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,72.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,68.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,175.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-12.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
