Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,131.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.42
