Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,21.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,21.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
