Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,21.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,23.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
