Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,22.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,21.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,21.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
