Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,21.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-18.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,150.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,23.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,156.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,154.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
