Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,25.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-14T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,30.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,30.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
