Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,73.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,182.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,90.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,29.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,88.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,30.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,30.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,45.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,183.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
