Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,30.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,153.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,88.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,31.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,66.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,151.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,91.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,151.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,30.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,37.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,46.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,190.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,89.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,151.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,181.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,163.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,30.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,40.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,163.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.44
