Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,162.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,165.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,157.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,155.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,104.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,195.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,152.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,174.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,49.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,203.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,112.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,184.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,47.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,197.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,232.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,208.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,212.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
