Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,170.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,163.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,159.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,164.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,190.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,167.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,171.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,206.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,182.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,153.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,32.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,157.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,223.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,46.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,43.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,189.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,188.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,177.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,128.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-20.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,42.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,58.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,174.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,172.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,243.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,186.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,55.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,227.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,160.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.42
