Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-25.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,157.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,53.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,161.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,221.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,166.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,190.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,198.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,135.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,234.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,60.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,171.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,250.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,145.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,41.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,172.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,187.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,194.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,125.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,44.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,182.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,223.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,157.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,118.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,51.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,142.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,212.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,202.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,169.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,217.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,107.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,32.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,207.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
