Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,180.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,37.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,154.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,174.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,32.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,163.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,195.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
